Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.03
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,17.7
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.98
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,17.8
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
537275,Wonastow Road Monmouth,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,17.9
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
537275,Wonastow Road Monmouth,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,18.0
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
537275,Wonastow Road Monmouth,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,18.2
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
537275,Wonastow Road Monmouth,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,18.3
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,18.4
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
537275,Wonastow Road Monmouth,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,18.5
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
537275,Wonastow Road Monmouth,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,18.6
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.67
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.64
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
