Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
537275,Wonastow Road Monmouth,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.77
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,35.2
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,18.7
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
537275,Wonastow Road Monmouth,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,18.9
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.12
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
537275,Wonastow Road Monmouth,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.54
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,40.0
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,19.0
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
537275,Wonastow Road Monmouth,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,19.1
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.26
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
537275,Wonastow Road Monmouth,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.18
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.24
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,19.3
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
537275,Wonastow Road Monmouth,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.84
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.1
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.2
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,19.4
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
537275,Wonastow Road Monmouth,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.33
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.9
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,19.5
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
537275,Wonastow Road Monmouth,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,19.6
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.91
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
537275,Wonastow Road Monmouth,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,49.9
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,19.7
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.44
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
537275,Wonastow Road Monmouth,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
