Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
537275,Wonastow Road Monmouth,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
537275,Wonastow Road Monmouth,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
537275,Wonastow Road Monmouth,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
537275,Wonastow Road Monmouth,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
537275,Wonastow Road Monmouth,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.23
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.49
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,89.9
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,130.9
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,2.9
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
537275,Wonastow Road Monmouth,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.59
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,53.5
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.51
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
537275,Wonastow Road Monmouth,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,48.7
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,4.6
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.06
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
537275,Wonastow Road Monmouth,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.84
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
537275,Wonastow Road Monmouth,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.38
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.2
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.3
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.56
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
537275,Wonastow Road Monmouth,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.24
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.94
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
537275,Wonastow Road Monmouth,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.5
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.33
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.3
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
537275,Wonastow Road Monmouth,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.04
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
537275,Wonastow Road Monmouth,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.62
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
