Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
537275,Wonastow Road Monmouth,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.54
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.34
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
537275,Wonastow Road Monmouth,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.97
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.5
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.4
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.91
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.3
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.02
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.62
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.87
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.31
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
537275,Wonastow Road Monmouth,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.18
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.09
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
537275,Wonastow Road Monmouth,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.85
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
537275,Wonastow Road Monmouth,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.06
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.8
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.38
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.03
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.61
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
537275,Wonastow Road Monmouth,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.1
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,20.7
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
