Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.43
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
537275,Wonastow Road Monmouth,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.86
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,21.1
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,21.2
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
537275,Wonastow Road Monmouth,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,21.1
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
537275,Wonastow Road Monmouth,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.77
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-23.14
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-25.48
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-21.42
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.4
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.05
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.75
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.78
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
537275,Wonastow Road Monmouth,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.34
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-23.54
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-26.46
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-22.3
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.2
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.34
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.1
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
537275,Wonastow Road Monmouth,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-19.09
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-21.06
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.81
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,100.1
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.45
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.47
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.07
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
537275,Wonastow Road Monmouth,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-14.38
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.91
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.24
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.02
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.17
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.75
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.32
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-22.38
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.03
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
