Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.45
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.51
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.64
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
537275,Wonastow Road Monmouth,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.34
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-23.57
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-24.9
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-21.26
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,19.6
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.27
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.42
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
537275,Wonastow Road Monmouth,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.4
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-15.03
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.78
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.98
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,19.6
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.44
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.23
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
537275,Wonastow Road Monmouth,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.87
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.32
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.84
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.76
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
537275,Wonastow Road Monmouth,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.64
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.81
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.86
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.01
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.64
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.03
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
537275,Wonastow Road Monmouth,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,36.7
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-20.78
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-22.66
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.52
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.53
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
537275,Wonastow Road Monmouth,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.72
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.33
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.17
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-24.92
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-27.51
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-22.04
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,19.7
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.72
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
537275,Wonastow Road Monmouth,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.73
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.98
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,19.7
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
