Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.05
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.03
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
537275,Wonastow Road Monmouth,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.85
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.21
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
537275,Wonastow Road Monmouth,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.58
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
537275,Wonastow Road Monmouth,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.91
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.2
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-29.84
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-32.02
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-28.4
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.1
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.6
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,19.6
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.21
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.81
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.12
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
537275,Wonastow Road Monmouth,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.47
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-19.81
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.01
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,19.5
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.27
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
537275,Wonastow Road Monmouth,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.14
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,4.7
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.25
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.24
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.73
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,19.7
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.3
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
537275,Wonastow Road Monmouth,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.92
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.36
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
537275,Wonastow Road Monmouth,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.28
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-23.95
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-26.93
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-22.35
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,19.7
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.76
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.15
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.46
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
537275,Wonastow Road Monmouth,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.7
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.7
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-21.76
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-23.96
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.97
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,19.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.44
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.69
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.89
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
537275,Wonastow Road Monmouth,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-5.46
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,60.7
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-31.81
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-33.47
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-28.73
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.3
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.2
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,18.8
