Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.12
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.94
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-34.15
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
537275,Wonastow Road Monmouth,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-4.46
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.9
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-29.09
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-32.35
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-25.72
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.9
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,18.3
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.55
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.45
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-30.16
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
537275,Wonastow Road Monmouth,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.02
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.97
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.17
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.14
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-26.23
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-29.04
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-25.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.4
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,18.0
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.46
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-29.36
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
537275,Wonastow Road Monmouth,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.27
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,59.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-25.74
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-27.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-23.51
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.8
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.9
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,17.9
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.89
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.48
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-27.63
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
537275,Wonastow Road Monmouth,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.3
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
537275,Wonastow Road Monmouth,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
537275,Wonastow Road Monmouth,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.33
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
537275,Wonastow Road Monmouth,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
