Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
537275,Wonastow Road Monmouth,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.13
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
537275,Wonastow Road Monmouth,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.23
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
537275,Wonastow Road Monmouth,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
537275,Wonastow Road Monmouth,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.11
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.99
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
537275,Wonastow Road Monmouth,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
537275,Wonastow Road Monmouth,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.9
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,45.3
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.0
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
537275,Wonastow Road Monmouth,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,46.4
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
537275,Wonastow Road Monmouth,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,48.3
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.56
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
537275,Wonastow Road Monmouth,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.27
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.18
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,43.6
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
