Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
537275,Wonastow Road Monmouth,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.93
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
537275,Wonastow Road Monmouth,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.64
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,51.2
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
537275,Wonastow Road Monmouth,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
537275,Wonastow Road Monmouth,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
537275,Wonastow Road Monmouth,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
537275,Wonastow Road Monmouth,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.61
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.36
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
537275,Wonastow Road Monmouth,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,67.6
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
537275,Wonastow Road Monmouth,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,20.1
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
537275,Wonastow Road Monmouth,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.36
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
