Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
537275,Wonastow Road Monmouth,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,52.5
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
537275,Wonastow Road Monmouth,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.9
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
537275,Wonastow Road Monmouth,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.1
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
537275,Wonastow Road Monmouth,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.53
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.21
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
537275,Wonastow Road Monmouth,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
537275,Wonastow Road Monmouth,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.87
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.13
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.81
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.57
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
537275,Wonastow Road Monmouth,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.86
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.76
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.35
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
537275,Wonastow Road Monmouth,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.52
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
537275,Wonastow Road Monmouth,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.87
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,69.5
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.9
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
