Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.65
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
537275,Wonastow Road Monmouth,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.42
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,75.2
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.79
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.84
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
537275,Wonastow Road Monmouth,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.95
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
537275,Wonastow Road Monmouth,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.6
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.89
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
537275,Wonastow Road Monmouth,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.76
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.74
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
537275,Wonastow Road Monmouth,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.26
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.2
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.8
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.39
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,20.3
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
537275,Wonastow Road Monmouth,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.19
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.2
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.6
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.45
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
537275,Wonastow Road Monmouth,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.27
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.19
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,45.2
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.97
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
537275,Wonastow Road Monmouth,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.85
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.9
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
537275,Wonastow Road Monmouth,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.01
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,43.4
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
