Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.82
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.29
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
537275,Wonastow Road Monmouth,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.86
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,20.5
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
537275,Wonastow Road Monmouth,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.27
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.63
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.98
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
537275,Wonastow Road Monmouth,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.89
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
537275,Wonastow Road Monmouth,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.29
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,20.7
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
537275,Wonastow Road Monmouth,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.34
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.85
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
537275,Wonastow Road Monmouth,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
537275,Wonastow Road Monmouth,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.97
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.8
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.3
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.5
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
537275,Wonastow Road Monmouth,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
537275,Wonastow Road Monmouth,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
