Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,21.0
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
537275,Wonastow Road Monmouth,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.6
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,21.1
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
537275,Wonastow Road Monmouth,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.29
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.35
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,21.2
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.3
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.98
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.47
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
537275,Wonastow Road Monmouth,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.3
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.17
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.3
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.95
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.84
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
537275,Wonastow Road Monmouth,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-14.13
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.34
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.73
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.3
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.11
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.12
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.64
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.04
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.3
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.32
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.3
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.09
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
537275,Wonastow Road Monmouth,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
