Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.66
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.47
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.71
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.24
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
537275,Wonastow Road Monmouth,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.59
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-14.19
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.99
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.05
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.1
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.52
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.66
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
537275,Wonastow Road Monmouth,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.58
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-20.44
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-19.25
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.44
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,21.0
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.32
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
537275,Wonastow Road Monmouth,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.61
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-15.43
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.34
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.66
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.82
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
537275,Wonastow Road Monmouth,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-19.1
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-19.02
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.14
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.25
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.39
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.22
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-20.35
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-22.19
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.16
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.7
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.71
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.68
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.37
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
537275,Wonastow Road Monmouth,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.94
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-15.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.39
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.33
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.78
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
537275,Wonastow Road Monmouth,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.5
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-9.32
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.86
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.83
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.62
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
537275,Wonastow Road Monmouth,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,31.4
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.26
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.66
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.6
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.37
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
537275,Wonastow Road Monmouth,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
