Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.34
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-18.87
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-24.52
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-20.24
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.9
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.5
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.92
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
537275,Wonastow Road Monmouth,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.03
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-16.72
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-21.54
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.14
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.37
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.43
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
537275,Wonastow Road Monmouth,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.49
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.32
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-14.25
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-16.34
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.18
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.28
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
537275,Wonastow Road Monmouth,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.06
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-21.03
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-21.64
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.66
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.43
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.49
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.24
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
537275,Wonastow Road Monmouth,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.36
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.13
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.59
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.04
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-19.42
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-22.57
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.89
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.34
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.39
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.11
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
537275,Wonastow Road Monmouth,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.85
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.48
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-22.84
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-22.87
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-20.43
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.9
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,20.8
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.23
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.18
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
537275,Wonastow Road Monmouth,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.95
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.96
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.59
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-19.53
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-19.79
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.58
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.2
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,20.7
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.45
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
537275,Wonastow Road Monmouth,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.33
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.9
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-17.21
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-19.12
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,20.6
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.54
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
537275,Wonastow Road Monmouth,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.38
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.12
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.7
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-20.62
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-21.48
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.98
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,20.4
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.43
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.91
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
537275,Wonastow Road Monmouth,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.71
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.7
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
