Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.11
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-27.75
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-29.62
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-25.55
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,20.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.85
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.85
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-28.14
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
537275,Wonastow Road Monmouth,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.03
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.51
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.07
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.74
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-20.05
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-20.94
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.27
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,20.0
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.32
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.28
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
537275,Wonastow Road Monmouth,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.48
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.53
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.08
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-19.39
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-18.12
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.89
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,19.9
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.74
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.5
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
537275,Wonastow Road Monmouth,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.92
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.36
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-16.02
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-16.9
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.64
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,19.8
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.93
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.88
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
537275,Wonastow Road Monmouth,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.18
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.94
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.95
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.8
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,19.7
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.61
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-2.42
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.5
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-6.06
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-20.4
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-17.3
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.13
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,19.4
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.31
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
537275,Wonastow Road Monmouth,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-5.49
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,4.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.64
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-23.68
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-18.21
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.54
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,19.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.9
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.53
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.58
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
537275,Wonastow Road Monmouth,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-4.54
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.3
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.77
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-21.33
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.92
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.34
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,19.0
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.14
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.49
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537275,Wonastow Road Monmouth,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-4.53
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.65
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-20.04
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-15.51
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.78
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,18.8
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.58
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.6
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.22
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
537275,Wonastow Road Monmouth,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.15
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,51.2
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
