Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.78
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-19.88
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-13.9
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.25
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,18.5
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.41
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.64
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.23
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
537275,Wonastow Road Monmouth,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.73
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,41.6
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.12
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-18.09
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.5
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.47
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,18.3
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.26
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
537275,Wonastow Road Monmouth,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.84
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.62
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-16.25
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.48
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.08
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,17.9
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
537275,Wonastow Road Monmouth,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.25
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,72.7
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.3
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.24
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-14.54
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.61
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.85
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,17.5
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.93
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
537275,Wonastow Road Monmouth,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.95
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.64
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,60.4
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.45
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-12.46
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.31
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.6
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,17.2
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.15
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.94
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.5
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.9
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.38
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.86
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.59
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,16.8
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
537275,Wonastow Road Monmouth,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.59
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.1
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.01
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.19
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.55
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.4
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.28
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.69
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.25
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.1
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.07
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.48
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.53
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.37
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,15.8
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.97
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
537275,Wonastow Road Monmouth,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.72
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
