Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.06
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.43
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,15.4
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.42
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,0.07
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
537275,Wonastow Road Monmouth,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.7
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.2
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
537275,Wonastow Road Monmouth,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.72
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.77
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,3.3
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,14.9
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
537275,Wonastow Road Monmouth,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.9
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,14.7
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537275,Wonastow Road Monmouth,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,14.4
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
537275,Wonastow Road Monmouth,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,14.1
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
537275,Wonastow Road Monmouth,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.74
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.7
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,13.8
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
537275,Wonastow Road Monmouth,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.77
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.49
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,13.6
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
537275,Wonastow Road Monmouth,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.33
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,13.4
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.88
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.5
