Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.17
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.04
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.34
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,13.2
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
537275,Wonastow Road Monmouth,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,13.1
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
537275,Wonastow Road Monmouth,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.39
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.49
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.28
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,13.0
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
537275,Wonastow Road Monmouth,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.03
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,63.9
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.4
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.35
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,12.9
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
537275,Wonastow Road Monmouth,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.8
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,52.7
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,12.9
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
537275,Wonastow Road Monmouth,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.17
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,54.0
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,4.1
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.19
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.27
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,12.9
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.09
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
537275,Wonastow Road Monmouth,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.28
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,12.9
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
537275,Wonastow Road Monmouth,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.23
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.8
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,13.0
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
537275,Wonastow Road Monmouth,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.43
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.75
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.35
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,13.0
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
537275,Wonastow Road Monmouth,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.48
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.64
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
