Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.34
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,13.1
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
537275,Wonastow Road Monmouth,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,13.2
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
537275,Wonastow Road Monmouth,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.74
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,13.3
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
537275,Wonastow Road Monmouth,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,13.5
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
537275,Wonastow Road Monmouth,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.2
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,13.6
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
537275,Wonastow Road Monmouth,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,13.7
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.13
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
537275,Wonastow Road Monmouth,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.69
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.16
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,13.8
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,13.8
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
537275,Wonastow Road Monmouth,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.83
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,13.9
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
537275,Wonastow Road Monmouth,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
