Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.09
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,14.0
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.6
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
537275,Wonastow Road Monmouth,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,14.1
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.9
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
537275,Wonastow Road Monmouth,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.78
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,14.2
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
537275,Wonastow Road Monmouth,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,14.3
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
537275,Wonastow Road Monmouth,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.62
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.12
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,14.5
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
537275,Wonastow Road Monmouth,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.03
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,14.6
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.42
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,14.7
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
537275,Wonastow Road Monmouth,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.65
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,14.8
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
537275,Wonastow Road Monmouth,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.46
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,14.9
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
537275,Wonastow Road Monmouth,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
