Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,15.0
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
537275,Wonastow Road Monmouth,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,15.2
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
537275,Wonastow Road Monmouth,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.28
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,15.3
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
537275,Wonastow Road Monmouth,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.14
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.11
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.86
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.78
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,15.4
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
537275,Wonastow Road Monmouth,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,15.5
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
537275,Wonastow Road Monmouth,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.22
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.71
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.85
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.48
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,15.6
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
537275,Wonastow Road Monmouth,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.68
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,15.8
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
537275,Wonastow Road Monmouth,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.93
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,15.9
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
537275,Wonastow Road Monmouth,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,16.0
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
537275,Wonastow Road Monmouth,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
