Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.1
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
537275,Wonastow Road Monmouth,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.82
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.94
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,16.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
537275,Wonastow Road Monmouth,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.21
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.7
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.4
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
537275,Wonastow Road Monmouth,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.77
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.8
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.5
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
537275,Wonastow Road Monmouth,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
